Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.2
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535786,Raglan Village,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.04
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
535786,Raglan Village,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.29
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.46
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535786,Raglan Village,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.61
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535786,Raglan Village,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.9
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535786,Raglan Village,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.55
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.13
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
535786,Raglan Village,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.7
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
