Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535786,Raglan Village,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.77
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535786,Raglan Village,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.42
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.66
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535786,Raglan Village,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.32
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535786,Raglan Village,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.72
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.05
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.65
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535786,Raglan Village,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.69
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535786,Raglan Village,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
