Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535786,Raglan Village,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535786,Raglan Village,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.96
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
535786,Raglan Village,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.01
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535786,Raglan Village,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.29
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535786,Raglan Village,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.64
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
535786,Raglan Village,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.48
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535786,Raglan Village,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
