Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535786,Raglan Village,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535786,Raglan Village,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535786,Raglan Village,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.37
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535786,Raglan Village,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
