Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535786,Raglan Village,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535786,Raglan Village,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535786,Raglan Village,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535786,Raglan Village,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
