Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535786,Raglan Village,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535786,Raglan Village,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
