Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535786,Raglan Village,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535786,Raglan Village,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
