Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535786,Raglan Village,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.69
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535786,Raglan Village,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.13
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535786,Raglan Village,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535786,Raglan Village,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.01
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
535786,Raglan Village,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
