Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535786,Raglan Village,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535786,Raglan Village,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535786,Raglan Village,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.72
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535786,Raglan Village,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.6
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535786,Raglan Village,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.7
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
