Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
535786,Raglan Village,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.62
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535786,Raglan Village,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.38
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535786,Raglan Village,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535786,Raglan Village,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535786,Raglan Village,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
535786,Raglan Village,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535786,Raglan Village,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.95
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.42
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
