Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535786,Raglan Village,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535786,Raglan Village,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535786,Raglan Village,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535786,Raglan Village,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535786,Raglan Village,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.84
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535786,Raglan Village,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
