Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535786,Raglan Village,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.07
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.45
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535786,Raglan Village,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535786,Raglan Village,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535786,Raglan Village,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535786,Raglan Village,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535786,Raglan Village,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.26
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
