Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535786,Raglan Village,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535786,Raglan Village,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.68
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535786,Raglan Village,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.88
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535786,Raglan Village,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.64
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535786,Raglan Village,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
