Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535786,Raglan Village,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.42
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535786,Raglan Village,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535786,Raglan Village,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.16
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
535786,Raglan Village,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.25
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
535786,Raglan Village,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.74
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535786,Raglan Village,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535786,Raglan Village,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535786,Raglan Village,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.93
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
