Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535786,Raglan Village,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535786,Raglan Village,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.53
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535786,Raglan Village,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.85
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.02
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535786,Raglan Village,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535786,Raglan Village,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535786,Raglan Village,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.68
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
