Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535786,Raglan Village,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.8
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535786,Raglan Village,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535786,Raglan Village,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.27
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.9
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535786,Raglan Village,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535786,Raglan Village,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535786,Raglan Village,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535786,Raglan Village,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.49
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
