Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535786,Raglan Village,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535786,Raglan Village,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.41
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535786,Raglan Village,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535786,Raglan Village,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.19
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
535786,Raglan Village,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.66
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.18
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535786,Raglan Village,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.07
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.16
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535786,Raglan Village,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.69
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
