Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
535786,Raglan Village,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.67
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535786,Raglan Village,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.29
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.89
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535786,Raglan Village,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.97
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535786,Raglan Village,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535786,Raglan Village,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.26
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535786,Raglan Village,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
