Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.02
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535786,Raglan Village,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.61
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.71
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535786,Raglan Village,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535786,Raglan Village,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.8
