Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.82
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535786,Raglan Village,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.06
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535786,Raglan Village,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.88
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535786,Raglan Village,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535786,Raglan Village,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535786,Raglan Village,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
