Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535786,Raglan Village,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535786,Raglan Village,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535786,Raglan Village,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535786,Raglan Village,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
