Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.48
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
