Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535786,Raglan Village,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535786,Raglan Village,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535786,Raglan Village,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
