Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535786,Raglan Village,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
