Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535786,Raglan Village,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535786,Raglan Village,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535786,Raglan Village,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.62
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535786,Raglan Village,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535786,Raglan Village,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535786,Raglan Village,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
