Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535786,Raglan Village,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535786,Raglan Village,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535786,Raglan Village,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535786,Raglan Village,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535786,Raglan Village,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535786,Raglan Village,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535786,Raglan Village,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535786,Raglan Village,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
