Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535786,Raglan Village,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535786,Raglan Village,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535786,Raglan Village,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535786,Raglan Village,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535786,Raglan Village,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
