Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535786,Raglan Village,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535786,Raglan Village,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.26
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535786,Raglan Village,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535786,Raglan Village,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535786,Raglan Village,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535786,Raglan Village,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
