Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535786,Raglan Village,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535786,Raglan Village,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535786,Raglan Village,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535786,Raglan Village,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535786,Raglan Village,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535786,Raglan Village,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
