Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535786,Raglan Village,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.48
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
535786,Raglan Village,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.93
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.53
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
535786,Raglan Village,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.29
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
535786,Raglan Village,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.74
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535786,Raglan Village,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.94
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535786,Raglan Village,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.47
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.04
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535786,Raglan Village,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.39
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
