Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535786,Raglan Village,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.2
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535786,Raglan Village,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.81
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.5
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.92
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535786,Raglan Village,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.09
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.84
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.6
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535786,Raglan Village,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.06
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535786,Raglan Village,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.75
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535786,Raglan Village,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.61
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.52
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535786,Raglan Village,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.16
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.16
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.3
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
