Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535786,Raglan Village,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.42
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.8
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.79
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535786,Raglan Village,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.72
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.22
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.61
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.29
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.33
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.28
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.57
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.3
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.75
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.27
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.43
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535786,Raglan Village,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.36
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.59
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535786,Raglan Village,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
