Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.1
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.29
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535786,Raglan Village,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.93
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.29
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535786,Raglan Village,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.86
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.19
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535786,Raglan Village,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.08
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.18
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.9
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.6
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535786,Raglan Village,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.69
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.94
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.78
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535786,Raglan Village,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.45
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.75
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535786,Raglan Village,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.94
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
