Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.41
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535786,Raglan Village,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.29
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.11
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.66
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535786,Raglan Village,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.13
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.1
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535786,Raglan Village,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.32
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.26
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.67
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.6
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535786,Raglan Village,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.21
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.9
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535786,Raglan Village,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.07
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.33
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535786,Raglan Village,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.38
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.25
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.74
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535786,Raglan Village,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.34
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
