Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.99
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.72
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.38
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.32
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535786,Raglan Village,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.81
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535786,Raglan Village,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.43
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535786,Raglan Village,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.39
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.2
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.9
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535786,Raglan Village,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.01
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.38
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535786,Raglan Village,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.02
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.0
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.75
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.74
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
