Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535786,Raglan Village,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.38
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.34
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.6
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535786,Raglan Village,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.18
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535786,Raglan Village,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.88
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.18
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535786,Raglan Village,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.96
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.01
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535786,Raglan Village,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535786,Raglan Village,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.11
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.44
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535786,Raglan Village,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.27
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.88
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
