Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.6
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.59
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535786,Raglan Village,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.37
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.15
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.1
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.8
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535786,Raglan Village,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.22
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535786,Raglan Village,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.64
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535786,Raglan Village,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.67
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.94
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.1
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535786,Raglan Village,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.04
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.9
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535786,Raglan Village,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.24
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.52
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535786,Raglan Village,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.87
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
