Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535786,Raglan Village,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535786,Raglan Village,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.02
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.91
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535786,Raglan Village,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.38
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.9
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535786,Raglan Village,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535786,Raglan Village,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535786,Raglan Village,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.26
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.96
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535786,Raglan Village,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.72
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
