Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535786,Raglan Village,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.03
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.0
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.3
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.58
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535786,Raglan Village,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535786,Raglan Village,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535786,Raglan Village,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535786,Raglan Village,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535786,Raglan Village,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
