Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535786,Raglan Village,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535786,Raglan Village,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535786,Raglan Village,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
