Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535786,Raglan Village,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535786,Raglan Village,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535786,Raglan Village,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
