Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.35
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535786,Raglan Village,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.68
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535786,Raglan Village,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535786,Raglan Village,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.94
