Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.61
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535786,Raglan Village,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535786,Raglan Village,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535786,Raglan Village,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535786,Raglan Village,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535786,Raglan Village,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535786,Raglan Village,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
