Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.69
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535786,Raglan Village,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535786,Raglan Village,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.07
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535786,Raglan Village,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535786,Raglan Village,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535786,Raglan Village,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535786,Raglan Village,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535786,Raglan Village,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
