Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535786,Raglan Village,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535786,Raglan Village,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.62
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535786,Raglan Village,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535786,Raglan Village,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535786,Raglan Village,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.09
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535786,Raglan Village,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.51
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535786,Raglan Village,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.87
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
