Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.65
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535786,Raglan Village,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535786,Raglan Village,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.8
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535786,Raglan Village,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535786,Raglan Village,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.72
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
535786,Raglan Village,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.81
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
535786,Raglan Village,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.55
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
