Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535786,Raglan Village,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535786,Raglan Village,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.61
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535786,Raglan Village,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535786,Raglan Village,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.18
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535786,Raglan Village,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
535786,Raglan Village,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.48
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535786,Raglan Village,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535786,Raglan Village,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
