Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535786,Raglan Village,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.63
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535786,Raglan Village,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.73
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.24
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.84
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.36
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535786,Raglan Village,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.79
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.6
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.64
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.13
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535786,Raglan Village,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.56
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.48
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.0
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
