Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535786,Raglan Village,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.34
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535786,Raglan Village,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.44
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535786,Raglan Village,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.71
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.54
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535786,Raglan Village,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.42
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.51
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
535786,Raglan Village,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.93
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.38
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535786,Raglan Village,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.89
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.3
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535786,Raglan Village,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.51
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.48
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.8
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535786,Raglan Village,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.92
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.73
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
