Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.07
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.14
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.6
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535786,Raglan Village,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.61
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.49
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535786,Raglan Village,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.52
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.45
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.2
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535786,Raglan Village,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.26
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.55
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.6
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535786,Raglan Village,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.1
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.5
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.96
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.16
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.7
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535786,Raglan Village,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.06
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.41
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535786,Raglan Village,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.72
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.3
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
