Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535786,Raglan Village,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.35
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.97
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.26
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.76
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.32
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.08
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535786,Raglan Village,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.96
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.3
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.4
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.67
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.15
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535786,Raglan Village,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.62
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.47
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.68
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535786,Raglan Village,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.56
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.18
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.9
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.81
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535786,Raglan Village,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.82
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.2
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535786,Raglan Village,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.92
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.36
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
