Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535786,Raglan Village,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.04
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.41
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.09
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.39
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.65
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535786,Raglan Village,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.24
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.06
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
535786,Raglan Village,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.54
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.46
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535786,Raglan Village,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.38
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535786,Raglan Village,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.43
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.44
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.9
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.16
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535786,Raglan Village,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.05
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.02
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535786,Raglan Village,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.06
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.01
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.7
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
