Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535786,Raglan Village,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.05
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535786,Raglan Village,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.44
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.98
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535786,Raglan Village,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.97
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.66
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.3
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.0
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.76
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535786,Raglan Village,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.57
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.04
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
535786,Raglan Village,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.97
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535786,Raglan Village,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.55
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.79
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535786,Raglan Village,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.05
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
