Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535786,Raglan Village,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.65
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.46
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.5
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535786,Raglan Village,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.41
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.66
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.4
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.91
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.24
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.29
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.6
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.9
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535786,Raglan Village,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.61
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.54
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.4
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535786,Raglan Village,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.59
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.5
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535786,Raglan Village,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.42
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
