Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535786,Raglan Village,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.61
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535786,Raglan Village,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.36
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.25
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535786,Raglan Village,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.37
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.97
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535786,Raglan Village,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.07
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535786,Raglan Village,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.45
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.27
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535786,Raglan Village,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.08
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
