Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535786,Raglan Village,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535786,Raglan Village,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535786,Raglan Village,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.2
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535786,Raglan Village,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.85
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535786,Raglan Village,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535786,Raglan Village,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
