Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535786,Raglan Village,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
535786,Raglan Village,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535786,Raglan Village,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
