Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535786,Raglan Village,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535786,Raglan Village,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
