Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535786,Raglan Village,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535786,Raglan Village,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
