Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535786,Raglan Village,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535786,Raglan Village,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535786,Raglan Village,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
