Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535786,Raglan Village,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535786,Raglan Village,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535786,Raglan Village,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535786,Raglan Village,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.09
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535786,Raglan Village,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.04
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.2
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
