Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535786,Raglan Village,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535786,Raglan Village,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
535786,Raglan Village,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535786,Raglan Village,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535786,Raglan Village,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.7
