Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535786,Raglan Village,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.33
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535786,Raglan Village,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535786,Raglan Village,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535786,Raglan Village,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.28
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535786,Raglan Village,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.85
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535786,Raglan Village,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
