Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535786,Raglan Village,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.53
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535786,Raglan Village,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.39
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
535786,Raglan Village,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.3
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
535786,Raglan Village,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.24
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.76
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.9
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535786,Raglan Village,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.49
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.29
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535786,Raglan Village,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
535786,Raglan Village,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.09
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.52
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535786,Raglan Village,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.75
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.72
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
